Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.65
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.01
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.48
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.2
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.85
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,29.2
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.11
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.99
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.77
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.09
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.38
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.7
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.04
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.93
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.02
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.65
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
411653,Roseland Crescent,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.54
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.91
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.93
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.38
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.41
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.58
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.26
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
411653,Roseland Crescent,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.49
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
