Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.54
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.21
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.86
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.99
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.73
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
411653,Roseland Crescent,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.13
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.34
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.71
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.45
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.08
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.39
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.33
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.28
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.09
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.38
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.03
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.67
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.39
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.1
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.22
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.66
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.01
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.62
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.51
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.52
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.69
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.98
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.87
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.59
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.96
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.54
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.44
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.15
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.82
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.92
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
