Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.41
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.2
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.99
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.87
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.48
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.13
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.4
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.0
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.24
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.37
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.95
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.08
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.8
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.06
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.56
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.14
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
411653,Roseland Crescent,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.84
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.09
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.85
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.15
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.41
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
