Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.05
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.59
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.69
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.99
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.39
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
411653,Roseland Crescent,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.91
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.32
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.64
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.26
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.37
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.65
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.86
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.62
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.85
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.02
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
411653,Roseland Crescent,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.2
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.96
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.64
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.22
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.78
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.11
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
