Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.05
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.57
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.81
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.87
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.95
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.52
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.06
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.96
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
