Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.25
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.08
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.13
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.83
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.19
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.36
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.53
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.13
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.8
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.08
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.26
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.84
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.8
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.67
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
