Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.07
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.29
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.21
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.12
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.41
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.51
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
411653,Roseland Crescent,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.83
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.54
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.02
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.89
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.79
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.02
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.3
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.86
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.18
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.23
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.6
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.31
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
