Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.07
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.37
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.56
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.04
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.84
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.39
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.49
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.51
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
411653,Roseland Crescent,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.0
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.89
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.77
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.65
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
411653,Roseland Crescent,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.77
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.25
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.97
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.54
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
411653,Roseland Crescent,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.06
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.98
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.76
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.87
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.02
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.35
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.7
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.1
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.97
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
