Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.19
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.22
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.15
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.35
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.44
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
411653,Roseland Crescent,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.15
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.21
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,1.01
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
411653,Roseland Crescent,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.61
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.75
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
411653,Roseland Crescent,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.88
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.9
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.12
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.01
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
411653,Roseland Crescent,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.78
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.28
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.85
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.99
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.9
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.73
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.91
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.26
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.27
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.71
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.0
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.61
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.97
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
411653,Roseland Crescent,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.01
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.13
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.5
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.1
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.36
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.07
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
411653,Roseland Crescent,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.13
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
