Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.41
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.4
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.07
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.01
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.34
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.2
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.93
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.37
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.82
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.76
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.22
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.06
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.31
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.84
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.37
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.37
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.74
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.18
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.78
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.86
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.09
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.59
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.63
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.72
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.26
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.26
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.26
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
