Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.52
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.68
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.12
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.02
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.19
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.27
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.48
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.85
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.89
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.81
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.86
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.93
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.13
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.6
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.16
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.79
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.75
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.41
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.54
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.89
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.02
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.43
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.44
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.27
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.79
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.69
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.71
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.42
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.94
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
411653,Roseland Crescent,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.36
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.24
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.19
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.55
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
411653,Roseland Crescent,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.72
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.08
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
