Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.2
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
411653,Roseland Crescent,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.21
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.88
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.11
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.26
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.37
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.05
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.11
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.57
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
411653,Roseland Crescent,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.43
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.93
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.7
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.55
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.09
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.75
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.3
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.77
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.5
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.58
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.99
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.6
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.8
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.17
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.41
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.28
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
411653,Roseland Crescent,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.75
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.82
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.24
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.57
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.6
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.72
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.46
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.22
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.19
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.84
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.15
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
