Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.51
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.74
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.39
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.37
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.36
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.42
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.98
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.61
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.34
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.18
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.87
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.29
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.92
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.71
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.23
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.24
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.36
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.94
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.62
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.38
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
411653,Roseland Crescent,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.58
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.76
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.14
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.46
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.9
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
411653,Roseland Crescent,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.28
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
