Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.67
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.66
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
411653,Roseland Crescent,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.74
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.41
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
411653,Roseland Crescent,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.08
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.86
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.16
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.89
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.18
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.03
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.96
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.59
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.18
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.0
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.72
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.02
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
411653,Roseland Crescent,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.95
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.34
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.29
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.9
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
411653,Roseland Crescent,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.91
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.48
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.58
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.53
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
