Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.64
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.4
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.09
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.49
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.76
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.41
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.64
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.45
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.37
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.83
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.35
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.93
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.25
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.3
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.08
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.94
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.94
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.57
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.86
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
