Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.73
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.58
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.04
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.98
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.81
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.05
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.34
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.92
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.57
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.24
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.34
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.89
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.65
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.97
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.85
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.49
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.4
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
