Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.96
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.09
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.97
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.36
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.06
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,27.3
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.13
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.4
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.86
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.39
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.15
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.12
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.28
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.52
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.95
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.13
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.55
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.08
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
