Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.31
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.11
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.14
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.22
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.16
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.33
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.28
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.28
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.19
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.38
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.67
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,93.7
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,123.3
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.72
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.7
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.27
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.22
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.59
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.45
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.53
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.55
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.23
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.94
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.76
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.56
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.4
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.18
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.68
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
