Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.62
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,28.7
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.12
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.67
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.83
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
411653,Roseland Crescent,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.2
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.75
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.88
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.35
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.29
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.06
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
411653,Roseland Crescent,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,13.03
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.26
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.61
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
411653,Roseland Crescent,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.82
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.78
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.4
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
411653,Roseland Crescent,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.54
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.55
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
411653,Roseland Crescent,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.95
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.37
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.95
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.12
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.44
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.0
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.22
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.23
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.49
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
411653,Roseland Crescent,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.96
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.57
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.37
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.26
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,28.7
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.27
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.04
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.97
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.77
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
411653,Roseland Crescent,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.87
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.33
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
