Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
411653,Roseland Crescent,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.89
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.13
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.35
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.81
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.37
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,29.2
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
411653,Roseland Crescent,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,14.82
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-9.72
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.78
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
411653,Roseland Crescent,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,15.28
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.05
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-10.65
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.48
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
411653,Roseland Crescent,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.52
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.53
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,28.7
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.91
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.03
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,28.7
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.13
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-8.25
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.98
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.87
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
411653,Roseland Crescent,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.81
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.98
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.87
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.62
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.43
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.89
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.06
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.84
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
