Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.8
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.6
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.82
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.79
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.14
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.26
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,28.7
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.4
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.01
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.69
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.45
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.62
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.5
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.46
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.69
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.62
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
411653,Roseland Crescent,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.15
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.19
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
411653,Roseland Crescent,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.41
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.26
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.26
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.4
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.33
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.32
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.01
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.47
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
