Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.21
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.73
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.87
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.77
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.94
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.41
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.97
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.67
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.87
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.77
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.12
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.85
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.94
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.48
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
411653,Roseland Crescent,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.45
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.25
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
411653,Roseland Crescent,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.94
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.03
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.37
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
411653,Roseland Crescent,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.38
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.99
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.56
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.85
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.17
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.16
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.47
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.52
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
411653,Roseland Crescent,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.34
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.27
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.07
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
