Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.1
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
411653,Roseland Crescent,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.27
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.25
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.86
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.38
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.47
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.13
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.96
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.49
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
411653,Roseland Crescent,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.07
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.79
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.62
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
411653,Roseland Crescent,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.91
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.13
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,1.59
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.92
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.02
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.61
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.07
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
411653,Roseland Crescent,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.98
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.0
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.46
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.23
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.93
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.45
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
411653,Roseland Crescent,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.22
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.87
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.4
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.06
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.55
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.16
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
411653,Roseland Crescent,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.59
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.63
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
411653,Roseland Crescent,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.74
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
