Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.47
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.72
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.32
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.03
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.25
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.52
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.49
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.35
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.2
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.22
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.81
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.41
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.39
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.63
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
