Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.05
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.34
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.73
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.27
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.78
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.42
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.0
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.99
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.09
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
411653,Roseland Crescent,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.55
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.16
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.75
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.68
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.71
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.8
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.81
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.89
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,26.6
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.75
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.34
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.46
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.86
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.21
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411653,Roseland Crescent,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.19
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.21
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,26.9
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.52
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
