Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.09
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.01
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.76
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.95
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,27.1
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,1.64
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.49
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.8
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,27.2
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.12
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.89
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.15
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.09
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.87
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,27.5
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.95
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.1
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,27.6
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.56
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.72
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411653,Roseland Crescent,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.86
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.19
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.09
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.93
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411653,Roseland Crescent,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.32
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.51
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
411653,Roseland Crescent,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.29
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.74
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.87
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.72
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.43
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.44
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
411653,Roseland Crescent,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.75
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.93
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.5
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411653,Roseland Crescent,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.08
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
