Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.91
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,14.17
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-9.25
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
411653,Roseland Crescent,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.68
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.34
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,28.7
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
411653,Roseland Crescent,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.66
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-9.11
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.92
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
411653,Roseland Crescent,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.74
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.5
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.27
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.86
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.91
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.43
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.03
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
411653,Roseland Crescent,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.09
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.06
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.32
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.63
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.81
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
411653,Roseland Crescent,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.72
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.42
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.61
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
411653,Roseland Crescent,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.89
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.99
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.19
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.49
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.99
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.98
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,29.2
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
411653,Roseland Crescent,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.35
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.38
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
411653,Roseland Crescent,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.59
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.41
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
