Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.5
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,0.92
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.23
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.08
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
411653,Roseland Crescent,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.61
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.61
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
411653,Roseland Crescent,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.56
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.46
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.6
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.43
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
411653,Roseland Crescent,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.96
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.22
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.41
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,29.4
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
411653,Roseland Crescent,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.23
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.76
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
411653,Roseland Crescent,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.6
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.02
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
411653,Roseland Crescent,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.79
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.3
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.52
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
411653,Roseland Crescent,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,10.94
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.72
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,29.3
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.67
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
411653,Roseland Crescent,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.16
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.51
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,29.2
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
411653,Roseland Crescent,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.88
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.22
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,29.1
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
411653,Roseland Crescent,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.38
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.08
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,29.0
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.61
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.54
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.49
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
411653,Roseland Crescent,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.39
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.82
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,28.9
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
