Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.48
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
411653,Roseland Crescent,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.91
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.63
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,28.8
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.49
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.34
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,28.6
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.95
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,28.3
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.23
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.27
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.02
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.39
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.45
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411653,Roseland Crescent,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.52
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.29
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.77
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.83
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
411653,Roseland Crescent,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.18
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.34
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.69
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.5
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.76
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.87
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.68
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.02
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,27.8
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.55
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.16
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.34
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.89
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,28.0
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.77
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.84
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,28.1
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.86
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.76
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
