Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.39
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.04
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.48
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.58
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,28.4
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.03
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
411653,Roseland Crescent,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.4
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-8.89
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.22
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.82
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
411653,Roseland Crescent,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.4
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-8.85
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,28.5
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
411653,Roseland Crescent,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,13.16
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.18
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-8.37
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,28.2
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.46
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
411653,Roseland Crescent,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.45
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.85
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-8.65
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,27.9
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.1
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
411653,Roseland Crescent,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.41
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.99
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.35
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,27.7
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.95
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.76
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
411653,Roseland Crescent,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.74
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.09
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,27.4
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.73
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.04
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.69
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,27.0
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
411653,Roseland Crescent,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.67
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.86
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
411653,Roseland Crescent,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.17
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.37
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.6
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.47
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.51
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
411653,Roseland Crescent,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.97
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.85
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.63
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
