Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.35
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.76
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,26.5
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
411653,Roseland Crescent,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.2
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.73
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.51
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.43
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,26.8
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411653,Roseland Crescent,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.33
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.76
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,26.7
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.93
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.82
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.88
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.72
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.55
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411653,Roseland Crescent,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.73
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.84
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.41
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.66
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.46
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.64
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.6
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411653,Roseland Crescent,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.74
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.7
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.07
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.71
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,26.4
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.08
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.15
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.07
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.61
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.68
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.66
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
411653,Roseland Crescent,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.99
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
411653,Roseland Crescent,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.56
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.55
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
