Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.11
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.44
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.29
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.13
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.56
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.88
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
411653,Roseland Crescent,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.73
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.94
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.08
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411653,Roseland Crescent,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.68
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.31
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.92
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.6
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
411653,Roseland Crescent,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.8
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.87
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.33
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.13
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411653,Roseland Crescent,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.57
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.88
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.21
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
411653,Roseland Crescent,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.31
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.91
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.9
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411653,Roseland Crescent,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.89
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.81
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.0
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
411653,Roseland Crescent,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.59
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.54
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
411653,Roseland Crescent,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.03
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.89
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
411653,Roseland Crescent,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.67
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.89
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
411653,Roseland Crescent,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.99
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.8
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.3
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.6
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.65
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.53
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
