Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.24
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
411653,Roseland Crescent,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.19
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.39
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.34
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411653,Roseland Crescent,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.97
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.83
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.83
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411653,Roseland Crescent,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.99
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.73
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.04
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
411653,Roseland Crescent,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.85
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-8.17
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
411653,Roseland Crescent,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.85
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.69
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411653,Roseland Crescent,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.84
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.28
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.36
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.3
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.09
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,23.8
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.21
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.12
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
411653,Roseland Crescent,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.03
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.52
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
411653,Roseland Crescent,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.24
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.43
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,23.9
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411653,Roseland Crescent,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.11
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.97
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
411653,Roseland Crescent,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.21
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.52
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,24.0
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
411653,Roseland Crescent,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.67
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.27
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.47
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
411653,Roseland Crescent,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.31
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.29
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,24.1
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.59
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
