Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411653,Roseland Crescent,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.79
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,24.2
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411653,Roseland Crescent,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.02
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.52
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,24.3
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.03
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.66
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.08
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.4
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.02
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,24.4
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.31
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.01
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.61
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.47
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,24.5
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
411653,Roseland Crescent,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.74
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.73
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,24.6
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.74
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.88
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,24.7
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
411653,Roseland Crescent,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.69
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.63
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,24.8
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.07
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.11
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.31
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
411653,Roseland Crescent,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.23
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.65
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,24.9
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
411653,Roseland Crescent,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.88
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,25.0
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.3
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.28
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.77
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,25.1
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
411653,Roseland Crescent,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.05
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.11
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,25.2
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,1.4
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411653,Roseland Crescent,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
