Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.91
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.98
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,25.3
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
411653,Roseland Crescent,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.69
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.09
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,25.4
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
411653,Roseland Crescent,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.5
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.08
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,25.5
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
411653,Roseland Crescent,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.38
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.54
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,25.6
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.58
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
411653,Roseland Crescent,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.73
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-7.38
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,25.7
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,0.58
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
411653,Roseland Crescent,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.26
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.5
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,25.8
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.83
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.01
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411653,Roseland Crescent,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.46
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.56
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.91
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,25.9
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.11
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
411653,Roseland Crescent,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.3
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.91
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,26.0
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.21
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411653,Roseland Crescent,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.98
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.86
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,26.1
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
411653,Roseland Crescent,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.45
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,26.2
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.12
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,0.55
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
411653,Roseland Crescent,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.6
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.3
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,26.3
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
411653,Roseland Crescent,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
